Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
