Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
