Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.27
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
410011,Albertus Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410011,Albertus Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
410011,Albertus Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.79
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410011,Albertus Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.16
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.74
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
