Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410011,Albertus Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
410011,Albertus Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
410011,Albertus Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
410011,Albertus Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410011,Albertus Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
410011,Albertus Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410011,Albertus Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
410011,Albertus Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
