Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410011,Albertus Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410011,Albertus Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
410011,Albertus Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
410011,Albertus Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
