Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
410011,Albertus Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410011,Albertus Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.54
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.73
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.77
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
