Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.99
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.99
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.69
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.77
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.46
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.03
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.69
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.08
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.55
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.14
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.9
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.63
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.0
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
