Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.35
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.01
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.03
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.23
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.9
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.21
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.86
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.33
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.93
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.47
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
