Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.29
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.54
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.63
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.89
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.05
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.92
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
410011,Albertus Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.01
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410011,Albertus Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.97
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.41
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.61
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
