Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.78
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.76
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.96
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.83
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.92
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410011,Albertus Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.97
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.71
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410011,Albertus Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.05
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.65
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410011,Albertus Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.26
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
