Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.18
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
410011,Albertus Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.28
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
410011,Albertus Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.38
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.38
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.43
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
410011,Albertus Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.09
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.96
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.41
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
