Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.75
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.84
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
410011,Albertus Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.68
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.64
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.74
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.15
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.47
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.29
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.15
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.71
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.38
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.29
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.23
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.4
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
410011,Albertus Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.37
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.1
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.11
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.28
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.18
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.09
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
