Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.97
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.89
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.44
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
410011,Albertus Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.73
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.98
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.48
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.3
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410011,Albertus Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.69
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.47
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.1
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.87
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.94
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.36
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410011,Albertus Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.22
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.81
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.9
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.5
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
410011,Albertus Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
