Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.43
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.5
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.01
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.81
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410011,Albertus Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.62
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.01
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
410011,Albertus Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.81
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.24
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.94
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
410011,Albertus Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.94
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
410011,Albertus Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
