Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.89
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
410011,Albertus Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410011,Albertus Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.14
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.08
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410011,Albertus Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.97
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.25
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410011,Albertus Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
