Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410011,Albertus Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.49
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.79
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.45
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
