Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
