Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
410011,Albertus Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
