Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
