Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
410011,Albertus Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
410011,Albertus Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
