Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410011,Albertus Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
410011,Albertus Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
410011,Albertus Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
