Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410011,Albertus Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410011,Albertus Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410011,Albertus Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410011,Albertus Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
410011,Albertus Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.78
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.43
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
410011,Albertus Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410011,Albertus Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
