Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.85
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410011,Albertus Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410011,Albertus Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410011,Albertus Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410011,Albertus Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410011,Albertus Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.29
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
410011,Albertus Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
