Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
410011,Albertus Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.71
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
410011,Albertus Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
410011,Albertus Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
410011,Albertus Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410011,Albertus Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410011,Albertus Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.32
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.3
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.58
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
