Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.53
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
410011,Albertus Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.57
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
410011,Albertus Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.24
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410011,Albertus Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.36
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.82
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410011,Albertus Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.72
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.79
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.14
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.62
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.33
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
