Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.79
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.15
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.49
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.55
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.68
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.48
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.27
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.56
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.48
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.66
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.61
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
