Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.95
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.98
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.19
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.92
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
410011,Albertus Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.42
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410011,Albertus Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.61
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.66
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.94
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.25
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.18
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.98
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410011,Albertus Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.09
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.24
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
