Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.16
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.2
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.36
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.04
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.28
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.65
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
410011,Albertus Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.64
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.96
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
410011,Albertus Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.96
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.03
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.97
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.9
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.22
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
