Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.58
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.18
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.29
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.47
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.31
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.99
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.38
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.98
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.68
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.11
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.63
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
