Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.75
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.47
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.17
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.3
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.88
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.77
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.37
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.34
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.36
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.07
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.6
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.25
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.88
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.07
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
