Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.9
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.2
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.63
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.15
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.43
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.1
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.35
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
