Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.79
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.04
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.8
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.41
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.9
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
410011,Albertus Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.42
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.26
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.8
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.58
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410011,Albertus Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
