Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410011,Albertus Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
410011,Albertus Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410011,Albertus Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.98
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.5
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
410011,Albertus Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.63
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
