Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
