Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
