Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.13
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410011,Albertus Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410011,Albertus Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410011,Albertus Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
