Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.09
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410011,Albertus Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
410011,Albertus Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410011,Albertus Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.99
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
410011,Albertus Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
410011,Albertus Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.85
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410011,Albertus Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.63
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
410011,Albertus Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
