Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.76
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
410011,Albertus Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
410011,Albertus Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
410011,Albertus Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.73
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.13
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410011,Albertus Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.61
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410011,Albertus Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410011,Albertus Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
410011,Albertus Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
