Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.38
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
410011,Albertus Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.03
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
410011,Albertus Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410011,Albertus Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
410011,Albertus Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
410011,Albertus Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
410011,Albertus Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
410011,Albertus Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
