Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410011,Albertus Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
410011,Albertus Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410011,Albertus Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
410011,Albertus Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
