Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410011,Albertus Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
410011,Albertus Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
410011,Albertus Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.75
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
410011,Albertus Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.02
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.62
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410011,Albertus Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.38
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.7
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
410011,Albertus Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.51
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.9
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.11
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
