Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.39
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.11
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.72
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.06
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.8
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.91
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.64
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.82
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.65
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.28
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.25
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.44
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.1
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
410011,Albertus Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.34
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
