Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.78
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.41
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.01
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.17
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.12
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.62
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.25
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.9
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.34
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.07
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.03
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.03
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
