Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.88
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.74
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.83
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.22
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.58
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.19
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.66
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.67
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.48
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.75
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.31
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.84
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
