Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.61
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.66
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.66
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.32
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.41
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.08
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.16
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.43
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.53
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.85
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.15
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.77
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
