Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.41
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.06
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410011,Albertus Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.2
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.33
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.07
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410011,Albertus Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.94
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.18
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.77
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410011,Albertus Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.78
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.8
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410011,Albertus Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.98
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.04
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
410011,Albertus Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
