Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.02
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.44
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.9
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
410011,Albertus Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.62
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.4
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.84
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.23
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
410011,Albertus Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.34
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.31
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.96
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.9
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410011,Albertus Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.27
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
410011,Albertus Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.97
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410011,Albertus Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
