Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.95
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
410011,Albertus Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.08
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.14
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.2
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
410011,Albertus Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.62
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.07
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.66
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.99
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
