Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410011,Albertus Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.35
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
410011,Albertus Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.48
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.97
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410011,Albertus Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410011,Albertus Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
410011,Albertus Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
