Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
410011,Albertus Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
410011,Albertus Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,21.32
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
410011,Albertus Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.34
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
410011,Albertus Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
