Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
