Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
