Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
410011,Albertus Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
410011,Albertus Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
