Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
410011,Albertus Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
410011,Albertus Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410011,Albertus Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410011,Albertus Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410011,Albertus Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.61
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410011,Albertus Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
