Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
410011,Albertus Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
410011,Albertus Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410011,Albertus Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.73
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.4
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410011,Albertus Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410011,Albertus Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
