Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.62
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410011,Albertus Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.68
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410011,Albertus Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
410011,Albertus Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.33
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410011,Albertus Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.47
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.34
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.7
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410011,Albertus Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.32
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410011,Albertus Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
