Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.52
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.51
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410011,Albertus Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.52
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410011,Albertus Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
410011,Albertus Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.41
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
410011,Albertus Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.43
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410011,Albertus Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.33
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.45
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
410011,Albertus Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
