Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.09
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.07
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
410011,Albertus Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.29
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.55
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
410011,Albertus Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.76
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
410011,Albertus Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.09
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
410011,Albertus Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.16
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
410011,Albertus Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.9
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.8
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410011,Albertus Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.22
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.86
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.2
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.7
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
410011,Albertus Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.12
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.02
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.8
