Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
410011,Albertus Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.33
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.9
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.51
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
410011,Albertus Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.87
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410011,Albertus Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.25
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.0
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.62
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.73
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
410011,Albertus Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.8
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.8
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
410011,Albertus Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.61
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.8
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410011,Albertus Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.56
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.0
