Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410011,Albertus Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.19
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
410011,Albertus Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.75
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.05
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.0
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.57
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410011,Albertus Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.39
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.06
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410011,Albertus Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.37
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.27
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
