Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
410011,Albertus Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.46
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410011,Albertus Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.88
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
410011,Albertus Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.41
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.25
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.8
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.38
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.6
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410011,Albertus Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.54
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.4
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410011,Albertus Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.62
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.25
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.1
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410011,Albertus Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
