Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.58
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.64
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
410011,Albertus Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.64
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.2
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410011,Albertus Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.97
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.37
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410011,Albertus Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.23
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.2
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.09
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
410011,Albertus Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.99
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.01
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.2
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
410011,Albertus Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.41
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.68
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.17
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.44
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410011,Albertus Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
