Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.25
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.02
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.79
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
410011,Albertus Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.84
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.83
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.79
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.77
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.72
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,148.6
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410011,Albertus Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.81
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.05
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.5
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.3
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410011,Albertus Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.81
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.71
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
410011,Albertus Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.34
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
410011,Albertus Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
