Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.77
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.23
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.83
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.4
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
410011,Albertus Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.91
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.42
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.4
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.76
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.55
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.23
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
410011,Albertus Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.66
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410011,Albertus Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.86
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.0
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
